Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,38.8
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.61
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,38.8
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.29
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,38.8
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
535848,Baron Street Usk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.89
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,38.8
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.45
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,38.7
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.38
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,38.6
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.86
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,38.8
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.83
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,38.9
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.07
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,38.9
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.38
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,38.8
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
