Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,38.6
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.0
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,38.6
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.39
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,38.6
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,38.6
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.52
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,38.6
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.23
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,38.5
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
535848,Baron Street Usk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.77
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,38.3
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
535848,Baron Street Usk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.2
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,38.2
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.8
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.96
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,38.0
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
