Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.91
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.9
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.56
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,37.7
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.96
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.6
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
535848,Baron Street Usk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.18
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,37.5
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.22
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,37.4
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,37.2
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.75
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,37.0
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.32
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,36.8
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.39
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,36.7
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.95
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
