Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,36.5
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.44
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.3
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.1
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,35.9
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.09
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,35.7
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
535848,Baron Street Usk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.31
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,35.6
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.13
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
535848,Baron Street Usk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.97
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.0
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.18
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
535848,Baron Street Usk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.63
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
