Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.97
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
535848,Baron Street Usk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.09
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
535848,Baron Street Usk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.24
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.33
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535848,Baron Street Usk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535848,Baron Street Usk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.62
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535848,Baron Street Usk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.19
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
