Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
535848,Baron Street Usk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.28
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
535848,Baron Street Usk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535848,Baron Street Usk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.29
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
