Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.95
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
535848,Baron Street Usk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.52
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
535848,Baron Street Usk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
535848,Baron Street Usk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.66
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.58
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
