Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
535848,Baron Street Usk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.19
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.87
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.26
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.98
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.65
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
