Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
