Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.63
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
