Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.65
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
535848,Baron Street Usk,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.82
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.12
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
535848,Baron Street Usk,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
535848,Baron Street Usk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
535848,Baron Street Usk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
