Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.31
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.9
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.5
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
