Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.7
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.9
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.77
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,36.1
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,36.2
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.63
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,36.4
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,36.6
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,36.8
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,36.9
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.54
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535848,Baron Street Usk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.26
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,37.2
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
