Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.38
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.4
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.69
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.6
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.5
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,37.8
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.07
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,37.9
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,38.1
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
535848,Baron Street Usk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.8
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,38.2
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.61
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,38.3
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.89
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,38.4
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.1
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.5
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.65
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
