Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.11
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.13
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.5
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.42
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.56
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.34
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.3
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.6
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.08
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.43
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.5
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,38.8
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.24
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.29
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,38.8
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.83
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.3
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.9
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
535848,Baron Street Usk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.31
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.22
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,38.9
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
535848,Baron Street Usk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,38.9
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535848,Baron Street Usk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.69
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.13
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,39.0
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
535848,Baron Street Usk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.24
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.51
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,39.1
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
535848,Baron Street Usk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.22
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.39
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
