Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.1
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
535848,Baron Street Usk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.2
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.67
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,39.2
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535848,Baron Street Usk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.24
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.7
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,39.3
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
535848,Baron Street Usk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.92
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.74
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.99
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,39.2
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
535848,Baron Street Usk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.98
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.3
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.3
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.1
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535848,Baron Street Usk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.8
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.58
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.1
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
535848,Baron Street Usk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.34
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.1
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
535848,Baron Street Usk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.57
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.4
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.1
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.59
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.0
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
535848,Baron Street Usk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.48
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
