Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.0
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.0
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
535848,Baron Street Usk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.19
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,39.0
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.0
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,39.0
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.62
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,39.0
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.9
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535848,Baron Street Usk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.54
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.8
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.33
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.7
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.6
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.25
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.5
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
