Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.18
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.43
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.6
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.49
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,38.5
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
535848,Baron Street Usk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.62
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,38.4
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
535848,Baron Street Usk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.8
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.56
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,38.3
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.79
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,38.1
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.88
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,38.0
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.9
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.23
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,37.8
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.52
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.6
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
