Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.92
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.5
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.4
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.3
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.3
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.33
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.07
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.9
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.69
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.52
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.7
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.9
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.99
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.6
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
535848,Baron Street Usk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.1
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.4
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
535848,Baron Street Usk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.83
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.2
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.5
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.1
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.0
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
535848,Baron Street Usk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.59
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.53
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.69
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
