Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.8
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
535848,Baron Street Usk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.57
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.04
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.7
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.45
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.5
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.91
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.62
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
535848,Baron Street Usk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.23
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.79
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.88
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.92
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
