Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
535848,Baron Street Usk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.38
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.89
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
535848,Baron Street Usk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
535848,Baron Street Usk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
535848,Baron Street Usk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.08
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.41
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
