Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.82
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.37
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535848,Baron Street Usk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
535848,Baron Street Usk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
535848,Baron Street Usk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.55
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.35
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
535848,Baron Street Usk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.81
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.19
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
