Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
535848,Baron Street Usk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.41
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.13
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
