Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,30.2
