Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
