Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.6
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.1
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
