Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
535848,Baron Street Usk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
535848,Baron Street Usk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
535848,Baron Street Usk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.83
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.58
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.22
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.48
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.72
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
