Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.69
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.49
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.76
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
535848,Baron Street Usk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.08
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.42
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
535848,Baron Street Usk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.09
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
535848,Baron Street Usk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.3
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.88
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.68
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
