Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.33
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.6
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.83
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.6
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.79
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.7
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.75
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.8
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
535848,Baron Street Usk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.11
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.9
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.79
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.0
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,36.1
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.03
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.3
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.71
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,36.4
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
