Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.5
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.93
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.6
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.4
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,36.7
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.8
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.8
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.29
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.58
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.9
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.07
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.9
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.24
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.0
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.52
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.06
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.37
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
