Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.2
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.07
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.46
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.3
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
535848,Baron Street Usk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.54
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.39
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.3
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.83
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.4
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.37
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.94
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,37.5
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
535848,Baron Street Usk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.64
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.03
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,37.6
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
535848,Baron Street Usk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.23
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.22
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.03
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,37.7
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535848,Baron Street Usk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.09
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,37.8
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.23
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,37.9
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.02
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
