Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,37.9
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
535848,Baron Street Usk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.97
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.0
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535848,Baron Street Usk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.32
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.0
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.35
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.0
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.0
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.6
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,37.9
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.03
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,37.9
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.95
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,37.9
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
535848,Baron Street Usk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.65
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.8
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.17
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.7
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
