Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.6
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,37.5
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,37.4
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,37.3
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.79
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.0
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.98
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,36.9
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,36.7
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,36.6
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
