Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.5
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.4
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,36.2
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.09
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,36.0
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.86
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,35.9
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.79
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,35.7
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,35.5
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.36
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.23
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
