Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
535848,Baron Street Usk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
535848,Baron Street Usk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.36
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.8
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.54
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.32
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
