Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535848,Baron Street Usk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.33
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
535848,Baron Street Usk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535848,Baron Street Usk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.12
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
535848,Baron Street Usk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.62
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
535848,Baron Street Usk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
