Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.54
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
535848,Baron Street Usk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.55
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
