Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
535848,Baron Street Usk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535848,Baron Street Usk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.86
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
535848,Baron Street Usk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.89
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535848,Baron Street Usk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
535848,Baron Street Usk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
