Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.81
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.3
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.76
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
535848,Baron Street Usk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.28
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.62
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.36
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.48
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
