Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.74
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.72
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.23
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.21
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
535848,Baron Street Usk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
