Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.31
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.87
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.33
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
