Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
535848,Baron Street Usk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.85
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.51
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.04
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
535848,Baron Street Usk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
