Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.23
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.45
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.64
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.33
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
