Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.88
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
535848,Baron Street Usk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.35
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.03
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.15
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.72
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.7
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535848,Baron Street Usk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.6
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,35.5
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
