Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
535848,Baron Street Usk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.78
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,35.7
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.41
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,35.8
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.52
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,35.9
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.16
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.47
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.0
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
535848,Baron Street Usk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.25
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,36.1
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.03
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,36.2
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.68
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,36.3
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.58
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,36.4
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.16
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.11
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,36.5
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
