Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.65
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.6
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.69
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.85
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.6
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.17
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.52
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.7
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.77
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.8
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.6
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.9
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.44
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.9
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.71
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.9
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
535848,Baron Street Usk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.53
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.98
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.9
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
535848,Baron Street Usk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.84
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.41
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,37.0
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
535848,Baron Street Usk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.28
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
