Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,37.0
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535848,Baron Street Usk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.43
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.09
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,37.0
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
535848,Baron Street Usk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.02
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.21
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.0
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.1
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
535848,Baron Street Usk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.22
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.18
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.76
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.1
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
535848,Baron Street Usk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.95
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.62
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
535848,Baron Street Usk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.37
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.83
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
535848,Baron Street Usk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.73
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.44
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
535848,Baron Street Usk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.59
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
535848,Baron Street Usk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.34
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
