Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
535848,Baron Street Usk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.89
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.37
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.48
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.16
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535848,Baron Street Usk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.16
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.2
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
535848,Baron Street Usk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.91
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.3
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.49
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.3
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
535848,Baron Street Usk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.0
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.81
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,37.3
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.66
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.4
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535848,Baron Street Usk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.7
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,37.6
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
