Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
535848,Baron Street Usk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.59
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,37.6
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.39
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,37.6
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535848,Baron Street Usk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.55
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,37.4
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535848,Baron Street Usk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.67
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.38
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.9
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
535848,Baron Street Usk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.21
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.94
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,37.0
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
535848,Baron Street Usk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.56
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,37.1
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535848,Baron Street Usk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.63
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,37.0
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,36.8
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535848,Baron Street Usk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
