Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,36.7
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.6
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.23
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.3
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
535848,Baron Street Usk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.1
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.48
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.9
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
535848,Baron Street Usk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.8
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
535848,Baron Street Usk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.8
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,35.6
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
535848,Baron Street Usk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535848,Baron Street Usk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
