Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535848,Baron Street Usk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.14
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.19
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
535848,Baron Street Usk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.64
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
535848,Baron Street Usk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
535848,Baron Street Usk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.98
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
535848,Baron Street Usk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
535848,Baron Street Usk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535848,Baron Street Usk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.07
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
535848,Baron Street Usk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.79
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.94
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535848,Baron Street Usk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
