Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
535848,Baron Street Usk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.23
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535848,Baron Street Usk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.09
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.61
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
535848,Baron Street Usk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.44
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.93
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.29
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
535848,Baron Street Usk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.24
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
535848,Baron Street Usk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
535848,Baron Street Usk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.5
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
535848,Baron Street Usk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.66
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
535848,Baron Street Usk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.21
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
