Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535848,Baron Street Usk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.75
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
535848,Baron Street Usk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
535848,Baron Street Usk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.54
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535848,Baron Street Usk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.01
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
