Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
535848,Baron Street Usk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
535848,Baron Street Usk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.51
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535848,Baron Street Usk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
535848,Baron Street Usk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.23
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.53
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.04
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
