Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.96
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.82
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.68
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.15
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.78
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.66
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
