Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.7
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.69
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.45
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.75
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.2
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
