Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.27
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
535848,Baron Street Usk,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.85
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.35
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.31
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
