Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.74
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.82
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
535848,Baron Street Usk,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
535848,Baron Street Usk,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
535848,Baron Street Usk,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
535848,Baron Street Usk,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.34
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
