Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.28
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.0
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.82
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,32.2
