Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
535848,Baron Street Usk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.11
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.63
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
