Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.43
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
535848,Baron Street Usk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.07
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.75
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.13
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
535848,Baron Street Usk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.47
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.93
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
535848,Baron Street Usk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.4
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.33
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
535848,Baron Street Usk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.99
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
535848,Baron Street Usk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.24
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.91
