Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.52
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535848,Baron Street Usk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.86
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.6
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.79
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
535848,Baron Street Usk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.88
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.52
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
535848,Baron Street Usk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.05
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
535848,Baron Street Usk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.32
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.83
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
535848,Baron Street Usk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.62
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.81
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
535848,Baron Street Usk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.98
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.67
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
