Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.02
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
535848,Baron Street Usk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.28
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.48
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
535848,Baron Street Usk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.36
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.98
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535848,Baron Street Usk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.26
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.76
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
535848,Baron Street Usk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.19
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.23
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.87
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535848,Baron Street Usk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.4
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.24
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535848,Baron Street Usk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.27
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.18
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.6
