Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535848,Baron Street Usk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.55
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.07
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.3
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.24
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.68
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
535848,Baron Street Usk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.44
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.75
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.54
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.07
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.38
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
535848,Baron Street Usk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.2
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.73
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.87
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.66
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.49
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
